Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-21T11:40:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-02-21T11:30:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
,,2024-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
,,2024-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2024-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
,,2024-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
,,2024-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
181255,Old Bristol Rd,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
181255,Old Bristol Rd,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
181255,Old Bristol Rd,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181255,Old Bristol Rd,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.04
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
181255,Old Bristol Rd,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
181255,Old Bristol Rd,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
181255,Old Bristol Rd,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
181255,Old Bristol Rd,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
181255,Old Bristol Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
181255,Old Bristol Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
181255,Old Bristol Rd,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
