Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,15.8
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
181255,Old Bristol Rd,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,15.6
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.94
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
181255,Old Bristol Rd,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.43
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,15.6
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.57
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.35
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
181255,Old Bristol Rd,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.86
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,15.5
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.69
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
181255,Old Bristol Rd,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.28
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
181255,Old Bristol Rd,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.02
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
181255,Old Bristol Rd,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.91
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.41
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
181255,Old Bristol Rd,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.79
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
181255,Old Bristol Rd,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
