Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,15.1
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.1
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.45
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
181255,Old Bristol Rd,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.49
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,15.1
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.78
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
181255,Old Bristol Rd,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.05
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,15.0
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.07
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
181255,Old Bristol Rd,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.77
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,67.6
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,14.9
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.45
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
181255,Old Bristol Rd,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.96
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.2
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,14.8
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.53
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
181255,Old Bristol Rd,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.32
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.74
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.12
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.57
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
181255,Old Bristol Rd,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.05
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,14.4
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.23
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.07
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
181255,Old Bristol Rd,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.56
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.19
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.38
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.92
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
181255,Old Bristol Rd,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.12
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.53
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.11
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.79
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.6
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.12
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.6
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.56
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
181255,Old Bristol Rd,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
