Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.18
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.6
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.99
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.27
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.86
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
181255,Old Bristol Rd,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.22
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,67.3
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.8
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.89
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
181255,Old Bristol Rd,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.07
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.81
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.82
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.24
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
181255,Old Bristol Rd,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.03
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.69
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.51
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.15
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.93
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
181255,Old Bristol Rd,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.37
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.9
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.37
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
181255,Old Bristol Rd,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.57
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,73.6
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.85
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.59
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,14.4
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,92.06
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
181255,Old Bristol Rd,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,54.9
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.42
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.3
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.69
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.14
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
181255,Old Bristol Rd,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.94
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.32
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.1
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.52
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
181255,Old Bristol Rd,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
