Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,14.7
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.63
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.22
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
181255,Old Bristol Rd,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.74
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.89
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,14.8
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.58
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.22
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
181255,Old Bristol Rd,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.19
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.9
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,14.8
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.53
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
181255,Old Bristol Rd,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,14.7
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.16
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.29
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
181255,Old Bristol Rd,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.74
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.55
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
181255,Old Bristol Rd,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.26
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.47
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
181255,Old Bristol Rd,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.04
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.33
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
181255,Old Bristol Rd,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,14.2
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.79
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
181255,Old Bristol Rd,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.83
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
