Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,14.1
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181255,Old Bristol Rd,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,14.1
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
181255,Old Bristol Rd,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,14.2
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
181255,Old Bristol Rd,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,14.1
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
181255,Old Bristol Rd,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,14.0
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181255,Old Bristol Rd,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
181255,Old Bristol Rd,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
181255,Old Bristol Rd,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
181255,Old Bristol Rd,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.93
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
