Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.95
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
181255,Old Bristol Rd,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,14.2
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
181255,Old Bristol Rd,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.6
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
181255,Old Bristol Rd,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,14.4
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
181255,Old Bristol Rd,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.53
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181255,Old Bristol Rd,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.03
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,14.4
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
181255,Old Bristol Rd,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.12
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,14.4
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
181255,Old Bristol Rd,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181255,Old Bristol Rd,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
