Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
181255,Old Bristol Rd,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,14.7
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
181255,Old Bristol Rd,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-1.22
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,14.4
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
181255,Old Bristol Rd,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.66
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-2.84
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,51.8
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
181255,Old Bristol Rd,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,12.9
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
181255,Old Bristol Rd,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,12.6
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
181255,Old Bristol Rd,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,12.3
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181255,Old Bristol Rd,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,12.0
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
181255,Old Bristol Rd,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
