Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,11.7
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
181255,Old Bristol Rd,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,11.6
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
181255,Old Bristol Rd,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,11.7
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181255,Old Bristol Rd,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,11.8
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
181255,Old Bristol Rd,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,56.9
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.49
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,11.8
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
181255,Old Bristol Rd,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,63.4
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,63.8
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,11.9
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
181255,Old Bristol Rd,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,64.4
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,11.7
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
181255,Old Bristol Rd,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,11.6
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
181255,Old Bristol Rd,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.22
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,71.5
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,11.4
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
