Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
181255,Old Bristol Rd,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,11.2
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
181255,Old Bristol Rd,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,16.7
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
181255,Old Bristol Rd,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,16.8
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
181255,Old Bristol Rd,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181255,Old Bristol Rd,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,17.1
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181255,Old Bristol Rd,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,17.1
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
181255,Old Bristol Rd,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,17.2
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
181255,Old Bristol Rd,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
181255,Old Bristol Rd,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
181255,Old Bristol Rd,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
