Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
181255,Old Bristol Rd,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,17.4
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
181255,Old Bristol Rd,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,17.5
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.72
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
181255,Old Bristol Rd,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,17.6
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
181255,Old Bristol Rd,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,17.6
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.7
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
181255,Old Bristol Rd,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,17.6
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.54
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
181255,Old Bristol Rd,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,17.7
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.46
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
181255,Old Bristol Rd,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,17.9
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.1
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
181255,Old Bristol Rd,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
