Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,18.1
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.57
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
181255,Old Bristol Rd,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.93
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,18.2
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.88
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
181255,Old Bristol Rd,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.01
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,18.4
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.88
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
181255,Old Bristol Rd,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,18.5
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.28
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
181255,Old Bristol Rd,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,18.5
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.68
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
181255,Old Bristol Rd,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.76
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,18.5
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.59
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
181255,Old Bristol Rd,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.26
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,18.5
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
181255,Old Bristol Rd,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.5
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,18.4
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.57
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
181255,Old Bristol Rd,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
