Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,18.4
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.04
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
181255,Old Bristol Rd,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.22
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.49
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.4
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,18.3
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.79
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
181255,Old Bristol Rd,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.53
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.06
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.7
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,18.2
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.05
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
181255,Old Bristol Rd,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,18.1
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.2
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
181255,Old Bristol Rd,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.35
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,18.0
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.15
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.19
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
181255,Old Bristol Rd,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.92
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.42
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,17.9
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.93
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.19
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
181255,Old Bristol Rd,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.18
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.46
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,17.8
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.3
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
181255,Old Bristol Rd,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,17.6
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.3
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
181255,Old Bristol Rd,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.11
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,17.5
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.97
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
181255,Old Bristol Rd,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
