Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.31
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
181255,Old Bristol Rd,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,17.2
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.13
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.33
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
181255,Old Bristol Rd,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.67
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,17.1
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.39
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.64
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
181255,Old Bristol Rd,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.67
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.51
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.91
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.05
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
181255,Old Bristol Rd,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.44
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.49
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
181255,Old Bristol Rd,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.61
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
181255,Old Bristol Rd,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.44
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.07
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,16.9
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.56
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.02
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
181255,Old Bristol Rd,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.47
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,16.8
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.31
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.35
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
181255,Old Bristol Rd,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
