Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.99
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.7
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.02
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
181255,Old Bristol Rd,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.53
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.1
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.5
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
181255,Old Bristol Rd,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.55
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.4
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.96
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
181255,Old Bristol Rd,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.89
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,16.3
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.03
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
181255,Old Bristol Rd,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,59.3
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,16.2
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.59
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
181255,Old Bristol Rd,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.92
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.79
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,16.0
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
181255,Old Bristol Rd,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,15.9
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
181255,Old Bristol Rd,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,15.8
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
181255,Old Bristol Rd,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
