Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,15.7
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
181255,Old Bristol Rd,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,15.5
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
181255,Old Bristol Rd,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
181255,Old Bristol Rd,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
181255,Old Bristol Rd,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
181255,Old Bristol Rd,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,15.0
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
181255,Old Bristol Rd,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,14.9
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.16
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181255,Old Bristol Rd,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,14.8
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
181255,Old Bristol Rd,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,14.7
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
181255,Old Bristol Rd,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
