Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
181255,Old Bristol Rd,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
181255,Old Bristol Rd,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,13.7
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
181255,Old Bristol Rd,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
181255,Old Bristol Rd,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181255,Old Bristol Rd,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
181255,Old Bristol Rd,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,13.7
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
181255,Old Bristol Rd,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,13.6
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
181255,Old Bristol Rd,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
