Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181255,Old Bristol Rd,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
181255,Old Bristol Rd,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
181255,Old Bristol Rd,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181255,Old Bristol Rd,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,62.7
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,13.4
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
181255,Old Bristol Rd,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,13.4
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
181255,Old Bristol Rd,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
181255,Old Bristol Rd,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,13.6
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181255,Old Bristol Rd,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
