Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
181255,Old Bristol Rd,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
181255,Old Bristol Rd,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
181255,Old Bristol Rd,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,14.0
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
181255,Old Bristol Rd,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,14.2
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181255,Old Bristol Rd,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,14.2
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
181255,Old Bristol Rd,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,14.2
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
181255,Old Bristol Rd,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,14.1
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
181255,Old Bristol Rd,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,14.0
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.47
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
181255,Old Bristol Rd,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
