Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,14.0
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181255,Old Bristol Rd,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
181255,Old Bristol Rd,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
181255,Old Bristol Rd,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
181255,Old Bristol Rd,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,13.7
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.58
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
181255,Old Bristol Rd,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,13.6
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
181255,Old Bristol Rd,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
181255,Old Bristol Rd,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,13.4
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
181255,Old Bristol Rd,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
