Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,13.4
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
181255,Old Bristol Rd,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,13.3
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181255,Old Bristol Rd,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,13.4
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
181255,Old Bristol Rd,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,13.4
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181255,Old Bristol Rd,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
181255,Old Bristol Rd,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,13.6
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
181255,Old Bristol Rd,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,13.6
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
181255,Old Bristol Rd,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,13.7
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
181255,Old Bristol Rd,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,13.7
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
