Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
181255,Old Bristol Rd,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
181255,Old Bristol Rd,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181255,Old Bristol Rd,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,14.0
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
181255,Old Bristol Rd,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,14.1
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
181255,Old Bristol Rd,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,14.2
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
181255,Old Bristol Rd,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
181255,Old Bristol Rd,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,14.4
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
181255,Old Bristol Rd,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
181255,Old Bristol Rd,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
