Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181255,Old Bristol Rd,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,14.8
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
181255,Old Bristol Rd,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,14.9
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
181255,Old Bristol Rd,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,15.0
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
181255,Old Bristol Rd,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,15.0
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181255,Old Bristol Rd,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,15.0
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181255,Old Bristol Rd,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,15.1
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181255,Old Bristol Rd,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,15.1
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
181255,Old Bristol Rd,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
