Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,15.1
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
181255,Old Bristol Rd,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
181255,Old Bristol Rd,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
181255,Old Bristol Rd,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181255,Old Bristol Rd,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181255,Old Bristol Rd,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
181255,Old Bristol Rd,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
181255,Old Bristol Rd,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
181255,Old Bristol Rd,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
