Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181255,Old Bristol Rd,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
181255,Old Bristol Rd,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
181255,Old Bristol Rd,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
181255,Old Bristol Rd,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
181255,Old Bristol Rd,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
181255,Old Bristol Rd,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,62.9
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
181255,Old Bristol Rd,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,66.6
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
181255,Old Bristol Rd,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,73.1
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
181255,Old Bristol Rd,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
