Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,70.7
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.06
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
181255,Old Bristol Rd,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
181255,Old Bristol Rd,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
181255,Old Bristol Rd,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,10.7
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
181255,Old Bristol Rd,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,10.8
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
181255,Old Bristol Rd,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,10.9
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
181255,Old Bristol Rd,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,11.1
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
181255,Old Bristol Rd,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,11.3
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
181255,Old Bristol Rd,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
