Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,11.5
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
181255,Old Bristol Rd,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,11.7
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
181255,Old Bristol Rd,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,11.9
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
181255,Old Bristol Rd,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,12.1
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
181255,Old Bristol Rd,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,12.3
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
181255,Old Bristol Rd,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,12.5
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
181255,Old Bristol Rd,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.52
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,12.7
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
181255,Old Bristol Rd,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,12.9
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
181255,Old Bristol Rd,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,13.1
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
