Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
181255,Old Bristol Rd,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,13.2
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
181255,Old Bristol Rd,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,13.3
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
181255,Old Bristol Rd,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,13.4
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
181255,Old Bristol Rd,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
181255,Old Bristol Rd,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.94
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
181255,Old Bristol Rd,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
181255,Old Bristol Rd,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,13.5
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
181255,Old Bristol Rd,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,13.6
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.99
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
181255,Old Bristol Rd,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
