Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,13.7
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
181255,Old Bristol Rd,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.4
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
181255,Old Bristol Rd,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,13.8
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.33
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
181255,Old Bristol Rd,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,13.9
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
181255,Old Bristol Rd,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.1
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,14.0
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
181255,Old Bristol Rd,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,14.1
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.37
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
181255,Old Bristol Rd,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.49
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,14.2
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.47
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
181255,Old Bristol Rd,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.34
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.49
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,14.3
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.57
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.32
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
181255,Old Bristol Rd,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.06
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
