Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.99
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.93
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,14.4
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.88
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.67
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
181255,Old Bristol Rd,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.98
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.41
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
181255,Old Bristol Rd,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.85
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.88
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.99
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.4
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
181255,Old Bristol Rd,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.66
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.77
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.8
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
181255,Old Bristol Rd,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.26
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.46
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.85
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.67
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
181255,Old Bristol Rd,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.23
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.03
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
181255,Old Bristol Rd,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.74
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,61.7
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,14.8
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
181255,Old Bristol Rd,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.7
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,76.2
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,14.9
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
181255,Old Bristol Rd,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.97
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,75.3
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.7
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,14.9
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
