Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.33
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
181255,Old Bristol Rd,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.97
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,84.7
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,14.9
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.42
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
181255,Old Bristol Rd,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.88
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,73.6
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.9
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,15.0
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.33
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
181255,Old Bristol Rd,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.9
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.57
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
181255,Old Bristol Rd,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.13
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.31
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.68
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.78
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
181255,Old Bristol Rd,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.04
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.09
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
181255,Old Bristol Rd,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.88
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,66.8
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
181255,Old Bristol Rd,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.41
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,70.9
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,15.8
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.96
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.66
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
181255,Old Bristol Rd,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,16.4
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.97
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
181255,Old Bristol Rd,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
