Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,70.8
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,16.8
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.58
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
181255,Old Bristol Rd,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,16.9
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
181255,Old Bristol Rd,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.32
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
181255,Old Bristol Rd,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,17.1
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
181255,Old Bristol Rd,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,17.2
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
181255,Old Bristol Rd,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.6
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
181255,Old Bristol Rd,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
181255,Old Bristol Rd,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181255,Old Bristol Rd,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
