Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181255,Old Bristol Rd,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,17.4
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
181255,Old Bristol Rd,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,17.4
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
181255,Old Bristol Rd,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,17.5
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
181255,Old Bristol Rd,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,17.4
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
181255,Old Bristol Rd,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,17.4
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
181255,Old Bristol Rd,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,17.4
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
181255,Old Bristol Rd,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
181255,Old Bristol Rd,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
