Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,17.3
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
181255,Old Bristol Rd,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,17.1
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181255,Old Bristol Rd,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,16.9
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
181255,Old Bristol Rd,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,16.8
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
181255,Old Bristol Rd,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,16.8
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
181255,Old Bristol Rd,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,16.7
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
181255,Old Bristol Rd,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,16.6
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
181255,Old Bristol Rd,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,16.8
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
181255,Old Bristol Rd,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,16.9
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
181255,Old Bristol Rd,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
