Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
181255,Old Bristol Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
181255,Old Bristol Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
181255,Old Bristol Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.11
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
181255,Old Bristol Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,16.9
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
181255,Old Bristol Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181255,Old Bristol Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,17.1
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
181255,Old Bristol Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,17.0
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181255,Old Bristol Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
