Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,16.7
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
181255,Old Bristol Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,16.5
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
181255,Old Bristol Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,16.3
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
181255,Old Bristol Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,16.1
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
181255,Old Bristol Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,15.8
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
181255,Old Bristol Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.93
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,15.5
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
181255,Old Bristol Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,15.4
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181255,Old Bristol Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,67.2
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181255,Old Bristol Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
