Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
181255,Old Bristol Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
181255,Old Bristol Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,15.1
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181255,Old Bristol Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,15.0
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
181255,Old Bristol Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,14.9
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
181255,Old Bristol Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,14.8
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
181255,Old Bristol Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,14.8
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
181255,Old Bristol Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,14.7
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.96
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
181255,Old Bristol Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
181255,Old Bristol Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
