Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
181255,Old Bristol Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.87
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
181255,Old Bristol Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
181255,Old Bristol Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
181255,Old Bristol Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
181255,Old Bristol Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
181255,Old Bristol Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
181255,Old Bristol Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
181255,Old Bristol Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
