Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
181255,Old Bristol Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,14.5
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
181255,Old Bristol Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181255,Old Bristol Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,14.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181255,Old Bristol Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,14.7
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
181255,Old Bristol Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,14.8
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
181255,Old Bristol Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,14.9
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
181255,Old Bristol Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,15.0
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
181255,Old Bristol Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
