Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,15.1
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
181255,Old Bristol Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,15.1
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
181255,Old Bristol Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,15.1
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
181255,Old Bristol Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,15.2
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
181255,Old Bristol Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,15.3
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
181255,Old Bristol Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,15.5
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181255,Old Bristol Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,15.5
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
181255,Old Bristol Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,15.5
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
181255,Old Bristol Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,15.5
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181255,Old Bristol Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
