Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,15.6
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
181255,Old Bristol Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,15.6
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
181255,Old Bristol Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,15.7
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
181255,Old Bristol Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,15.8
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
181255,Old Bristol Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,15.8
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
181255,Old Bristol Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,15.8
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.29
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
181255,Old Bristol Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,15.8
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
181255,Old Bristol Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,15.8
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.51
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
181255,Old Bristol Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
