Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,60.6
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,15.9
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.13
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
181255,Old Bristol Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,15.9
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.68
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
181255,Old Bristol Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,16.0
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.58
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
181255,Old Bristol Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,16.0
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.55
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
181255,Old Bristol Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,67.8
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,16.1
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
181255,Old Bristol Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,16.2
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.61
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
181255,Old Bristol Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,66.7
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,16.2
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.65
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
181255,Old Bristol Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,16.3
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
181255,Old Bristol Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
