Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,67.5
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,16.4
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,59.61
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,168.8
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
181255,Old Bristol Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,66.8
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,16.4
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.09
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
181255,Old Bristol Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,16.4
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.41
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
181255,Old Bristol Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,66.4
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,16.5
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
181255,Old Bristol Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,68.3
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,16.6
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.39
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
181255,Old Bristol Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,16.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
181255,Old Bristol Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
